Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
411763,Longrock,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
411763,Longrock,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
411763,Longrock,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
