Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411763,Longrock,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
411763,Longrock,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411763,Longrock,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411763,Longrock,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411763,Longrock,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411763,Longrock,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
