Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
