Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411763,Longrock,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411763,Longrock,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
