Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
