Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411763,Longrock,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411763,Longrock,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
