Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411763,Longrock,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411763,Longrock,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
411763,Longrock,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411763,Longrock,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
