Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411763,Longrock,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411763,Longrock,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
411763,Longrock,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
411763,Longrock,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
411763,Longrock,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
411763,Longrock,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
