Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
411763,Longrock,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
411763,Longrock,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
411763,Longrock,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
411763,Longrock,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
411763,Longrock,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
411763,Longrock,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
411763,Longrock,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.69
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.9
411763,Longrock,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
411763,Longrock,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
411763,Longrock,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
411763,Longrock,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
411763,Longrock,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
411763,Longrock,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
411763,Longrock,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
