Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411763,Longrock,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
411763,Longrock,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
411763,Longrock,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
411763,Longrock,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
411763,Longrock,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
411763,Longrock,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
411763,Longrock,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
411763,Longrock,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
