Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
411763,Longrock,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
411763,Longrock,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.49
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
411763,Longrock,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
411763,Longrock,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
411763,Longrock,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
411763,Longrock,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
411763,Longrock,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
