Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411763,Longrock,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
411763,Longrock,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
411763,Longrock,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
411763,Longrock,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
411763,Longrock,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
411763,Longrock,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
411763,Longrock,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411763,Longrock,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
