Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
411763,Longrock,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.08
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.97
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
411763,Longrock,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.42
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
411763,Longrock,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
411763,Longrock,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.63
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.84
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411763,Longrock,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
411763,Longrock,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
