Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
411763,Longrock,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
411763,Longrock,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411763,Longrock,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411763,Longrock,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
411763,Longrock,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
411763,Longrock,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
411763,Longrock,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.38
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411763,Longrock,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.47
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
