Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411763,Longrock,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411763,Longrock,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
411763,Longrock,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
411763,Longrock,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
411763,Longrock,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
411763,Longrock,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
411763,Longrock,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
