Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
411763,Longrock,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.76
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
411763,Longrock,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
411763,Longrock,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.69
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
