Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
411763,Longrock,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
411763,Longrock,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
411763,Longrock,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
411763,Longrock,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
411763,Longrock,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411763,Longrock,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
411763,Longrock,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411763,Longrock,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
411763,Longrock,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
411763,Longrock,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
