Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
411763,Longrock,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
411763,Longrock,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
411763,Longrock,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
411763,Longrock,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411763,Longrock,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411763,Longrock,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
411763,Longrock,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
