Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411763,Longrock,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411763,Longrock,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411763,Longrock,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
