Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411763,Longrock,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
