Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
