Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411763,Longrock,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411763,Longrock,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
