Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411763,Longrock,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411763,Longrock,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411763,Longrock,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
411763,Longrock,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411763,Longrock,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
