Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
411763,Longrock,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
411763,Longrock,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
411763,Longrock,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
411763,Longrock,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
