Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
411763,Longrock,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.36
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
411763,Longrock,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
411763,Longrock,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
411763,Longrock,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
