Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
411763,Longrock,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
411763,Longrock,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
411763,Longrock,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
411763,Longrock,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
411763,Longrock,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
411763,Longrock,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
411763,Longrock,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
411763,Longrock,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
411763,Longrock,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411763,Longrock,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
