Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
411763,Longrock,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
411763,Longrock,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
411763,Longrock,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
411763,Longrock,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
411763,Longrock,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
411763,Longrock,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
411763,Longrock,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411763,Longrock,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
411763,Longrock,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
411763,Longrock,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
411763,Longrock,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
411763,Longrock,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
