Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
411763,Longrock,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
411763,Longrock,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
411763,Longrock,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
411763,Longrock,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
411763,Longrock,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411763,Longrock,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
411763,Longrock,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411763,Longrock,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
411763,Longrock,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
411763,Longrock,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
411763,Longrock,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
