Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411763,Longrock,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
411763,Longrock,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.79
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411763,Longrock,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.14
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.03
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411763,Longrock,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.25
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
