Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411763,Longrock,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.39
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.06
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
411763,Longrock,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.31
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
411763,Longrock,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.93
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.1
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
411763,Longrock,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411763,Longrock,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
