Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
411763,Longrock,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
411763,Longrock,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411763,Longrock,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
411763,Longrock,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.76
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411763,Longrock,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
411763,Longrock,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
411763,Longrock,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
