Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.64
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411763,Longrock,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.63
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
411763,Longrock,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
411763,Longrock,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
411763,Longrock,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.02
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411763,Longrock,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411763,Longrock,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411763,Longrock,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411763,Longrock,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
