Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
411763,Longrock,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
411763,Longrock,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
411763,Longrock,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411763,Longrock,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
411763,Longrock,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
411763,Longrock,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
411763,Longrock,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
