Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411763,Longrock,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411763,Longrock,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411763,Longrock,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
411763,Longrock,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
411763,Longrock,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
