Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411763,Longrock,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.24
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.1
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411763,Longrock,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411763,Longrock,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411763,Longrock,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411763,Longrock,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
