Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411763,Longrock,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411763,Longrock,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
