Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411763,Longrock,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411763,Longrock,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
