Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411763,Longrock,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411763,Longrock,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411763,Longrock,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
