Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411763,Longrock,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411763,Longrock,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411763,Longrock,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411763,Longrock,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
