Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
411763,Longrock,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411763,Longrock,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411763,Longrock,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411763,Longrock,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411763,Longrock,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
