Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411763,Longrock,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411763,Longrock,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
411763,Longrock,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
411763,Longrock,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
411763,Longrock,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
411763,Longrock,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
