Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411763,Longrock,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
411763,Longrock,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
411763,Longrock,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
411763,Longrock,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411763,Longrock,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
411763,Longrock,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411763,Longrock,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
411763,Longrock,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
