Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
411763,Longrock,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
411763,Longrock,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
411763,Longrock,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
411763,Longrock,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
411763,Longrock,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
411763,Longrock,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
411763,Longrock,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
411763,Longrock,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
411763,Longrock,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
