Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
411763,Longrock,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
411763,Longrock,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
411763,Longrock,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
411763,Longrock,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
411763,Longrock,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
411763,Longrock,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.46
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
411763,Longrock,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.88
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
411763,Longrock,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
