Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411763,Longrock,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
411763,Longrock,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.31
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
411763,Longrock,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.65
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411763,Longrock,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
411763,Longrock,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
411763,Longrock,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
411763,Longrock,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.78
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
411763,Longrock,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
411763,Longrock,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
