Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411763,Longrock,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.75
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
411763,Longrock,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411763,Longrock,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.34
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411763,Longrock,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
411763,Longrock,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.47
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
