Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
411763,Longrock,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411763,Longrock,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.41
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411763,Longrock,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.38
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
411763,Longrock,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.27
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
