Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.76
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411763,Longrock,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.07
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411763,Longrock,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411763,Longrock,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.2
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411763,Longrock,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.58
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411763,Longrock,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
411763,Longrock,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.84
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.5
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.57
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.45
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
