Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.21
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.09
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411763,Longrock,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.12
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411763,Longrock,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.16
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.7
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.99
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.33
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411763,Longrock,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411763,Longrock,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.19
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411763,Longrock,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.86
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
