Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.29
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.6
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.8
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411763,Longrock,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.85
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.9
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411763,Longrock,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411763,Longrock,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
411763,Longrock,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
