Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411763,Longrock,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411763,Longrock,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411763,Longrock,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411763,Longrock,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411763,Longrock,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
411763,Longrock,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
411763,Longrock,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
