Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
411763,Longrock,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
411763,Longrock,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.58
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411763,Longrock,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411763,Longrock,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
411763,Longrock,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
