Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411763,Longrock,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411763,Longrock,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
