Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411763,Longrock,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
