Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411763,Longrock,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411763,Longrock,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
