Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411763,Longrock,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411763,Longrock,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411763,Longrock,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411763,Longrock,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
