Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
411763,Longrock,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411763,Longrock,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
411763,Longrock,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411763,Longrock,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
411763,Longrock,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411763,Longrock,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
