Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411763,Longrock,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411763,Longrock,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
411763,Longrock,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.3
