Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
411763,Longrock,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
411763,Longrock,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
411763,Longrock,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.7
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
411763,Longrock,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,39.8
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
411763,Longrock,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,39.8
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
411763,Longrock,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411763,Longrock,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,39.9
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
411763,Longrock,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,39.9
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
411763,Longrock,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
