Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,39.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
411763,Longrock,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.0
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
411763,Longrock,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.0
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
411763,Longrock,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.0
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
411763,Longrock,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.0
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
411763,Longrock,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.0
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
411763,Longrock,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
411763,Longrock,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.0
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
411763,Longrock,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,39.9
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
411763,Longrock,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
411763,Longrock,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,39.9
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
