Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,39.8
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
411763,Longrock,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.89
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
411763,Longrock,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411763,Longrock,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,39.8
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
411763,Longrock,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,39.7
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
411763,Longrock,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
411763,Longrock,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
411763,Longrock,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
411763,Longrock,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411763,Longrock,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.6
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
411763,Longrock,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
411763,Longrock,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
411763,Longrock,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
411763,Longrock,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
