Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
411763,Longrock,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
411763,Longrock,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
411763,Longrock,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
411763,Longrock,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411763,Longrock,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.91
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
411763,Longrock,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.24
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
411763,Longrock,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.89
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
411763,Longrock,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.81
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
411763,Longrock,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
