Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.69
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411763,Longrock,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.98
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.99
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.51
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411763,Longrock,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.9
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.22
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411763,Longrock,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.16
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.71
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411763,Longrock,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.24
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.13
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
411763,Longrock,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.9
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.18
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
411763,Longrock,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.92
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.74
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411763,Longrock,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
