Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.95
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.94
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411763,Longrock,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.39
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.02
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.77
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411763,Longrock,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.76
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.19
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.24
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.07
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.72
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.7
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.82
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.07
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
411763,Longrock,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.62
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.23
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411763,Longrock,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.84
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
